Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.58
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
431705,Potters Lane,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.67
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.05
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,134.8
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.9
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.58
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.18
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,66.14
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
431705,Potters Lane,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.93
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,138.8
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.8
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.48
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,62.45
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
431705,Potters Lane,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.5
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.6
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.0
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.14
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.6
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.64
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.18
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
431705,Potters Lane,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.31
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.1
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.2
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.04
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.7
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.42
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
431705,Potters Lane,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.83
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.1
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.08
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.7
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,54.3
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
431705,Potters Lane,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.62
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.6
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.4
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.1
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
431705,Potters Lane,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.74
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.6
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.31
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.8
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
431705,Potters Lane,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.57
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.4
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.1
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
431705,Potters Lane,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.16
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.3
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.49
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.8
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.84
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
431705,Potters Lane,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.09
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.4
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,38.33
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,92.1
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.6
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
