Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.18
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
431705,Potters Lane,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.88
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.8
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.72
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.5
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,55.75
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.37
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
431705,Potters Lane,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.35
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.8
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.33
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.9
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.67
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.05
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
431705,Potters Lane,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.55
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.37
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.9
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.6
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.07
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.9
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,23.5
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.54
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
431705,Potters Lane,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.74
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.55
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.6
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.81
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.4
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,55.95
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
431705,Potters Lane,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.39
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.66
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.9
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,40.93
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.58
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.5
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.7
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.7
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,23.4
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.38
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.49
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
431705,Potters Lane,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.38
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.78
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.8
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.7
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,46.07
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,112.3
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.1
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,23.3
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,65.92
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.46
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
431705,Potters Lane,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.43
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.44
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,114.6
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.5
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.5
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.11
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.0
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,178.9
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,23.2
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,64.85
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,58.38
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
431705,Potters Lane,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.33
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.75
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,112.6
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.8
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,41.86
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.67
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.5
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.4
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,23.1
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,65.21
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,60.76
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
431705,Potters Lane,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.12
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.61
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.0
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,43.9
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.8
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.4
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,23.0
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,69.23
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.09
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
431705,Potters Lane,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.67
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.6
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,113.9
