Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.1
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.8
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,46.67
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,116.9
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,192.7
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.25
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,23.0
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,73.25
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,57.95
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
431705,Potters Lane,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.27
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.01
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.2
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.5
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,53.47
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,134.5
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,220.7
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,22.9
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,76.72
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,59.5
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
431705,Potters Lane,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.01
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.94
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.8
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.1
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.1
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,55.36
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,140.3
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,228.8
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,79.67
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,56.52
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
431705,Potters Lane,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.71
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.94
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.5
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.9
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.4
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,46.83
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.29
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,113.6
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.6
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,22.8
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,70.75
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
431705,Potters Lane,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.6
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.69
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.9
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,47.33
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,103.6
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,194.0
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,22.7
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,73.21
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.25
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
431705,Potters Lane,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.13
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.82
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.6
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,45.46
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.14
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.6
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.6
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.3
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,22.6
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,68.6
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.42
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
431705,Potters Lane,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.57
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.5
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.2
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.9
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,44.87
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.69
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,105.5
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.9
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,22.6
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,67.79
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.51
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
431705,Potters Lane,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.89
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.55
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.8
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.2
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,47.31
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.37
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,106.9
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,194.7
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.1
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.98
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,57.09
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
431705,Potters Lane,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.26
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.67
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.4
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,45.8
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.29
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,109.0
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,188.2
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.7
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,67.11
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.57
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
431705,Potters Lane,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.88
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.34
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.1
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.2
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,48.16
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.56
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,116.7
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,198.4
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.19
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,73.42
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
431705,Potters Lane,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
