Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.17
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.58
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.83
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.83
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,119.2
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.5
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,49.25
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.91
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,111.1
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,202.6
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.18
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,72.08
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,60.63
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
431705,Potters Lane,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.76
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.84
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,124.9
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.7
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,48.64
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.23
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.1
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,200.2
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,22.4
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,72.1
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,64.41
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
431705,Potters Lane,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.78
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.9
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,45.4
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,102.0
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,187.0
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.16
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,65.9
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,57.04
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
431705,Potters Lane,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.13
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.06
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.0
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.7
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,40.18
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,94.5
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.0
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,22.5
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
431705,Potters Lane,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.94
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.1
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.68
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.8
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.5
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,22.6
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.01
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.45
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
431705,Potters Lane,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.48
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.8
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.8
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.43
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.9
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.6
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.06
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.79
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
431705,Potters Lane,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
